Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91522
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.78405
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90134
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96307
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94821
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92313
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,N Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96622
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97961
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86584
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.81
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96121
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,103.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,86.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,191.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90549
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,169.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,228.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,164.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,296.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,148.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,209.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-38.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89102
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79635
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88644
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.19
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96515
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94897
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.923
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,N Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9671
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97482
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96768
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86703
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95386
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,179.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90829
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,159.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,213.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,178.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,268.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,133.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,195.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-38.44
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93787
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77081
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90832
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96606
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95755
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91357
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,N Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97617
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97821
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92111
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86609
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94687
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,161.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
