Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9068
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,147.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,219.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,179.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,245.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,140.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,238.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92972
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.73309
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91583
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96396
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9574
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91772
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,N Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96262
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95416
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95279
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86905
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.69
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.81
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9678
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94867
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95987
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89425
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,145.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,219.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,167.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,260.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,131.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,184.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-42.69
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90823
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.78399
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89062
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96435
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94403
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91336
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,N Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97333
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9664
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96957
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88342
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.81
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9556
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,166.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90881
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,166.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,230.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,182.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,276.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,139.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,198.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-42.19
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89258
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77884
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.31
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96515
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93799
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92786
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,N Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,N Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9624
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
