Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9667
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89526
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.19
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.81
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93668
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,176.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,173.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96576
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89175
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,163.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,201.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,183.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,262.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,147.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,243.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-46.44
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94617
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.69119
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96524
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94702
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93072
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,N Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96884
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97656
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96768
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89654
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.06
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.06
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9642
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93643
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,162.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91757
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,101.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,152.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,263.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,175.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,257.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,159.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,265.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92303
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.7351
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98352
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96555
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94968
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92602
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,N Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9679
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96564
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89361
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96213
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9527
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,186.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,200.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96164
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88061
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,119.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,152.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,218.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,182.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,271.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,167.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,299.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-43.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90845
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.7872
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97519
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96341
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94751
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
