Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,N Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.87
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96692
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95798
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96933
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87948
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94635
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,154.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9227
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,98.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,173.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,235.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,180.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,268.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,175.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,237.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-39.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95618
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.76013
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97742
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96374
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9801
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,N Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95547
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87958
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95483
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,187.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,187.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88605
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,174.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,227.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,179.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,281.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,205.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,285.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-48.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94192
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.7933
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97494
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95364
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97388
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,N Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96942
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97177
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87961
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.87
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9675
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,175.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,109.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,182.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,178.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9122
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,165.62
