Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,271.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,190.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,272.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,194.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,293.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9397
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.73211
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97736
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95364
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97464
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,N Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96448
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8779
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96106
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,102.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,190.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89569
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,147.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,228.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,187.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,269.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,201.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,258.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-43.31
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93329
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.76489
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.69
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97287
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95587
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98102
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,N Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96866
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87988
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.37
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96344
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,147.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,102.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88074
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,184.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,277.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,183.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,257.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,209.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,302.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-48.56
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91327
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77481
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97781
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96579
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9693
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9679
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88122
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96875
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96194
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.62
