Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.44
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91699
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,183.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,260.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,189.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,294.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,195.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,303.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-41.31
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93133
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84683
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97842
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.965
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,N Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9664
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96524
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88128
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.69
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95892
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95492
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,181.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,196.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94543
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89151
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,181.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,242.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,195.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,280.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,186.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,304.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93371
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87683
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,N Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,N Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96365
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97586
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93979
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,N Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96417
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95938
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96588
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88125
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.94
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97021
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95056
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,93.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8883
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,173.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,237.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,190.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,274.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,198.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,268.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-47.31
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95856
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88391
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96176
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98102
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94031
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,N Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,N Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,104.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96023
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96722
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
