Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96457
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88031
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96109
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,150.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95322
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91302
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,173.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,230.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,182.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,275.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,188.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,258.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9418
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97839
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96564
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94672
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,N Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,N Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96292
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88058
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.07
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96841
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95792
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,190.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88846
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,192.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,254.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,219.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,303.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,211.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,271.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9447
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97629
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.19
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97519
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9498
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,N Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,N Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88074
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97452
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96484
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,196.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,173.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89447
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,111.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,168.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,321.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,216.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,328.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,210.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,298.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96484
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97156
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
