Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96875
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96905
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,N Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.966
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88098
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,91.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,198.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,182.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96002
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90488
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.66
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,204.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,319.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,219.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,311.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,216.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,298.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95303
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94546
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97867
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96915
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96152
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,N Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96393
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88144
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97449
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96698
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,187.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,179.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9577
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88974
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,200.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,256.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,209.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,301.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,191.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,295.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96521
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93912
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97824
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96582
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96417
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,N Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93173
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88272
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.56
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96164
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,92.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,102.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,191.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,107.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,161.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.44
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89068
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
