Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,203.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,280.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,219.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,310.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,211.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,297.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95737
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96783
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,N Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,N Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97726
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95923
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,N Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,N Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97308
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94171
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88235
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95874
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,156.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,182.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94687
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91913
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,271.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,191.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,268.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,223.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,316.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,218.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,297.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95401
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97092
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98453
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98352
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97003
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96023
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8826
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97372
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,106.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90677
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,212.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,265.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,212.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,292.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,212.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,279.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94424
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96912
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99762
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95859
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,N Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96487
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88254
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
