Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96503
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90018
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,186.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,251.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,214.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,308.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,202.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,276.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96341
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97235
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96265
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,N Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96707
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89868
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96054
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,156.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,180.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,120.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,180.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94293
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91656
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,216.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,286.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,221.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,313.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,237.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,302.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9498
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9447
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9714
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95648
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,N Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,N Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9664
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89773
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,174.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,181.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90042
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.05
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,215.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,275.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,200.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,323.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,221.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,334.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94702
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94788
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97201
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97082
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,N Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
