Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96622
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89874
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.63
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,104.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,158.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,188.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95297
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90372
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.3
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.89
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,105.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,224.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,307.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,185.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,302.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,234.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,308.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95508
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95593
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.974
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95792
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,N Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,148.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96573
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89682
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95978
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,186.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91739
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.98
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.09
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.3
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,213.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,316.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,206.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,317.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,243.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,314.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95123
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94931
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,N Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98892
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97067
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90213
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.81
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.63
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.57
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96161
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,188.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94488
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88672
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,114.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,210.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,293.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,212.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,314.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,234.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,333.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95862
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9686
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,61.38
