Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98624
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97711
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94229
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,N Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94971
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.06
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.69
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96616
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,97.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,172.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9585
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92346
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.23
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,223.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,306.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,208.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,336.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,226.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,314.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96423
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96704
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97769
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94314
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,N Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95099
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.94
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,108.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93652
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90274
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.67
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.94
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.27
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,221.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,301.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,218.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,310.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,236.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,300.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94913
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96732
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.06
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98267
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9559
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,N Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95273
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97162
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,99.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,112.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,195.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94946
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8967
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
