Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.23
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,200.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,274.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,216.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,324.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,248.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,348.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94217
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97305
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.13
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96158
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,N Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96088
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.06
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97369
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,113.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,160.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,130.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,204.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96225
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88312
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.42
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.86
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,124.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,215.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,321.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,222.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,323.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,250.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,348.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9563
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9559
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97638
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97131
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96793
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93634
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,97.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,168.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,170.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,187.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93994
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90063
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.03
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.41
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,233.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,317.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,219.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,300.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,260.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,347.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96063
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9447
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9743
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96173
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,N Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,124.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97101
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93164
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
