Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,112.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,166.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,175.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,118.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,191.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93768
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85522
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.7
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.77
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.94
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,146.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,262.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,340.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,209.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,310.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,232.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,360.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96014
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96933
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96551
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,N Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,117.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96759
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93545
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,112.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,196.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,179.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9285
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87668
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.36
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.44
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.17
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.33
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,137.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,283.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,368.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,224.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,341.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,221.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,334.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96313
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9743
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97235
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,N Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95511
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94232
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,118.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,177.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,124.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,213.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,108.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,185.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.28
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.78
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.66
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.31
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.02
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.69
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,76.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,139.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,303.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,410.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,272.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,384.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,244.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,367.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96344
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96832
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99753
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,N Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,N Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,86.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,150.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
