Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9754
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94125
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9711
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,148.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,228.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,138.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,209.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,234.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,175.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.17
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.61
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.02
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.44
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,360.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,455.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,299.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,409.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,316.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,441.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95938
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97183
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,N Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,100.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,160.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,123.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95798
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9697
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95407
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,142.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,208.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,156.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,251.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,176.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,137.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,208.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,81.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.58
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.48
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.39
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.55
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,99.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,121.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,361.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,453.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,328.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,458.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,358.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,506.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96103
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96661
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,N Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,N Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,130.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,205.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,157.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.94
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93143
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,128.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,249.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,180.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,150.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,233.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,145.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,212.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,163.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,103.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,110.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,130.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,385.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,483.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,386.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,499.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,422.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,539.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
