Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,N Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,N Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,N Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,104.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,129.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,171.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,223.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,195.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,146.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96054
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,177.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,154.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,270.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,151.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,220.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.64
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.11
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,122.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,117.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,87.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,162.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,395.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,519.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,452.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,449.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,614.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,518.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,432.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,572.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,498.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98624
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99789
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,N Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,N Current (Max),A,127.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,93.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,130.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,167.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,229.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,192.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,142.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,186.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,245.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,181.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,160.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,245.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,184.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,109.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.44
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.05
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.33
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,110.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,121.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,92.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,135.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,427.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,523.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,464.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,472.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,567.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,515.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,472.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,572.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,513.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97412
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99814
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,N Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,N Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,87.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,135.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,171.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,229.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,198.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,96.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,157.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,107.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,140.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,199.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,147.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,241.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,175.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,180.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,259.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,201.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
