Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,111.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.53
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.22
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,114.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,123.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,128.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,89.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,159.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,431.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,534.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,481.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,476.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,570.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,521.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,491.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,606.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,544.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95807
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,N Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,N Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,N Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,171.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,227.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,189.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,106.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,173.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,130.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,148.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,213.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,163.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,260.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,201.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,167.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,232.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,187.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.02
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.58
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.66
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.33
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,115.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,128.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,124.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,147.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,445.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,536.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,489.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,493.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,602.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,543.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,491.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,588.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,529.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98318
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98389
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,N Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99835
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,N Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,N Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,96.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,176.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,238.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,203.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,121.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,182.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,142.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,130.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,196.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,168.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,151.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,261.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,192.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,169.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,235.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,188.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.23
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.81
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.61
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,119.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,133.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,131.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,97.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,147.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,430.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,569.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,502.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,504.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,635.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,565.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,512.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,613.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,555.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98474
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99841
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,N Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,N Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,97.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,128.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,177.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,235.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,199.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,118.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,193.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,152.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
