Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,203.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,151.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,249.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,173.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,165.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,229.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,190.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,73.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,116.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.2
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,121.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,129.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,134.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,93.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,148.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,460.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,572.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,509.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,496.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,604.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,545.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,519.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,627.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,566.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98297
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97784
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,N Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99832
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,N Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,N Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,168.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,226.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,190.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,115.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,180.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,107.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,138.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,199.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,151.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,263.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,183.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,245.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,200.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,78.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,117.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,154.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.7
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.08
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.94
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,122.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,129.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,132.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,137.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,463.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,583.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,517.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,516.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,616.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,547.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,514.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,611.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,561.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,N Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99866
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,N Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,105.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,171.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,219.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,190.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,120.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,183.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,146.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,148.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,203.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,175.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,286.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,204.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,191.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,252.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,215.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,127.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,156.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.23
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,131.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,138.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,136.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,97.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,145.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,510.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,595.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,551.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,523.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,675.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,583.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,525.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,634.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,576.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97787
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,N Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,N Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99832
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,N Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,140.5
