Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,170.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,213.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,192.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,123.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,205.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,154.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,115.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,140.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,205.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,168.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,244.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,196.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,181.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,267.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,203.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,126.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.39
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.42
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.19
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.33
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.45
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.73
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,132.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,134.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,138.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,136.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,520.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,611.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,560.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,531.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,639.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,569.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,536.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,653.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,589.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98254
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99686
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,N Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,N Current (Max),A,106.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,101.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,165.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,230.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,186.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,136.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,211.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,166.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99747
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,141.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,188.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,158.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,276.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,189.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,182.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,248.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,206.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,126.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.41
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.84
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.02
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.42
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,128.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,134.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,137.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,98.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,158.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,484.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,611.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,547.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,514.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,646.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,572.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,533.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,634.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,588.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,N Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,N Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99847
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,N Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,N Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,101.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,182.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,233.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,200.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,129.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,230.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,168.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,141.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,228.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,159.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,252.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,205.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,288.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,231.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,123.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,165.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.39
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.08
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.03
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.45
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.58
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.02
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,134.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,136.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,144.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,98.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,173.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,500.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,664.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,570.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,520.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,629.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,583.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,558.5
