Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,680.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,616.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98126
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9772
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9798
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,N Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,89.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99857
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,N Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,116.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,142.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,124.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,186.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,227.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,203.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,129.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,215.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,167.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,162.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,223.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,183.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,156.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,257.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,191.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,198.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,266.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,222.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,122.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.22
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.77
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.34
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.52
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.59
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.02
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,132.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,133.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,139.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,98.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,527.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,632.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,564.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,512.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,650.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,569.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,534.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,649.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,593.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97836
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96912
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,N Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,N Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9986
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,N Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,N Current (Max),A,126.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,97.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,116.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,159.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,125.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,200.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,257.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,224.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,122.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,188.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,151.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,162.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,229.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,197.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,175.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,254.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,196.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,187.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,254.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,207.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,123.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.73
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.69
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.61
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.66
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.28
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,138.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,140.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,131.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,162.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,547.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,639.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,587.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,549.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,667.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,601.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,513.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,616.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,560.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97787
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96756
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,N Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,N Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99832
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,N Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,N Current (Max),A,120.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,112.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,140.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,120.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,195.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,239.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,211.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,126.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,215.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,152.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,210.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,202.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,298.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,241.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,203.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,278.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,226.75
