Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,137.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,159.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.02
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.56
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.48
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,234.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.47
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.3
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.06
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.11
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,134.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,149.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,135.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,108.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,173.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,128.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,511.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,652.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,574.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,599.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,720.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,643.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,529.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,647.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,580.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9812
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99854
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,N Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,N Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,116.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,149.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,125.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,199.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,250.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,215.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,116.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,223.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,164.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,121.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,146.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,221.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,204.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,307.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,228.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,210.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,303.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,236.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,93.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,138.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,170.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.09
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.22
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.81
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.39
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,134.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,150.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,141.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,101.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,186.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,534.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,625.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,573.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,605.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,738.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,645.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,530.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,682.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,607.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97668
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99875
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99686
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,N Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,N Current (Max),A,124.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,94.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,115.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,153.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,129.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,196.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,260.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,225.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,135.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,194.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,160.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,128.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,142.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,207.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,163.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,213.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,305.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,243.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,182.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,269.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,225.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,83.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,137.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,167.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.39
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.78
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.89
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,234.45
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.59
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.11
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,132.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,154.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,138.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,102.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,191.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,134.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,527.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,654.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,565.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,617.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,743.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,659.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,512.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,653.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,594.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98108
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97751
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,N Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9985
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,N Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,N Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,112.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,164.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,198.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,247.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,219.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,135.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,219.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,168.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
