Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,140.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,214.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,207.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,301.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,235.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,199.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,270.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,225.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,85.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,140.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,164.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.69
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,234.23
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.7
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,233.91
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,133.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,153.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,140.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,102.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,158.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,128.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,526.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,626.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,571.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,621.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,720.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,658.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,546.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,657.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,602.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98141
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99844
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,N Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,N Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,115.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,163.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,134.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,203.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,268.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,229.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,142.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,222.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,178.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,142.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,226.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,177.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,205.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,332.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,239.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,187.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,256.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,216.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,96.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,148.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,169.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,155.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.89
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.73
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,234.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.7
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.41
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,138.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,155.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,135.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,111.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,218.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,141.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,536.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,663.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,592.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,608.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,763.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,668.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,516.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,641.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,578.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9801
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98892
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97464
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,N Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,N Current (Max),A,133.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,115.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,172.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,135.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,201.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,278.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,224.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,131.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,222.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,170.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,129.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,179.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,203.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,272.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,238.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,165.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,215.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,182.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,96.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,138.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,168.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.03
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.48
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.33
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.09
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.42
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.95
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,132.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,157.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,122.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,115.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,252.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,182.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,518.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,658.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,565.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,618.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,733.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,674.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,473.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,576.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,524.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98126
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98587
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96909
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.88
