Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9978
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,N Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,N Current (Max),A,134.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,93.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,116.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,170.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,206.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,265.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,226.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,134.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,218.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,164.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98154
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,152.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,130.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,202.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,234.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,318.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,265.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,154.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,214.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,180.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,100.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,138.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.17
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.41
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,234.83
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.61
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,134.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,163.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,122.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,153.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,261.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,197.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,508.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,647.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,573.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,654.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,762.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,700.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,478.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,603.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,523.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97879
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99841
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99683
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,N Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,N Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,96.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,151.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,204.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,260.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,226.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,130.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,210.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,169.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,207.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,224.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,338.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,257.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,156.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,234.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,206.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,92.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,138.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,162.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.42
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.08
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.61
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.39
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.84
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.34
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,134.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,168.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,134.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,131.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,266.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,186.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,508.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,659.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,570.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,661.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,815.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,721.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,472.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,645.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,570.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99847
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,N Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,N Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,96.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,111.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,206.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,258.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,227.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,130.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,203.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,168.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97803
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,203.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,164.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,236.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,333.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,264.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,157.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,231.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,190.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,95.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,138.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,175.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.06
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.58
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.45
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.48
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.95
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
