Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,139.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,164.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,126.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,139.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,238.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,186.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,549.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,653.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,595.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,662.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,761.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,703.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,481.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,594.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,540.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97415
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99838
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,N Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,N Current (Max),A,156.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,108.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,100.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,149.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,195.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,286.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,233.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,102.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,215.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,160.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99823
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97995
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,162.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,142.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,194.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,232.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,323.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,260.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,171.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,254.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,191.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,107.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,140.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,194.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.33
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.42
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.2
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,234.77
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.66
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.83
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,136.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,163.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,128.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,120.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,263.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,180.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,522.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,638.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,582.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,634.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,791.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,697.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,482.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,605.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,548.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97598
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,N Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,N Current (Max),A,133.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,98.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,140.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,115.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,178.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,254.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,209.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,117.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,210.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,155.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,153.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,207.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,223.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,321.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,258.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,177.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,251.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,201.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,89.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,142.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,180.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.77
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.53
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.27
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,234.97
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.36
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.11
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,138.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,161.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,137.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,116.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,224.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,157.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,534.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,655.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,590.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,628.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,769.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,692.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,509.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,662.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,585.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9826
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99106
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,N Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,N Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,97.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,177.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,222.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,197.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,121.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,208.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,151.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99765
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,108.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
