Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,175.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,104.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,154.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,226.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,187.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,248.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,356.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,285.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,181.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,243.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,210.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,143.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,179.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.33
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.23
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.89
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,234.67
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.81
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.52
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,141.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,163.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,141.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,107.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,211.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,147.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,553.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,672.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,604.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,644.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,774.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,699.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,550.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,682.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,603.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97781
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,N Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,N Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,N Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,94.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,189.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,258.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,207.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,112.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,196.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99866
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,176.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,103.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,158.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,208.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,180.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,231.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,365.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,281.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,177.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,276.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,206.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,143.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,170.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.11
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.98
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,234.72
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.42
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.67
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,139.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,163.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,135.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,111.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,275.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,161.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,549.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,650.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,592.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,658.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,826.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,699.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,526.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,653.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,579.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,N Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,N Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,N Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,105.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,154.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,122.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,185.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,270.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,217.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,125.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,207.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,159.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99838
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,154.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,145.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,197.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,226.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,345.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,275.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,169.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,241.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,197.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,88.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,169.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,144.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.06
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.31
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.56
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.19
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.08
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.91
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,136.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,162.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,130.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,122.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,235.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,167.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,516.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,660.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,579.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,624.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,765.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,692.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,497.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,631.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,555.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,N Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99829
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99686
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,N Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,N Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,105.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,148.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,187.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,259.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,215.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,118.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,220.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,165.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
