Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,147.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,212.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,221.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,316.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,260.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,186.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,272.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,222.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,129.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,150.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.47
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.67
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.39
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,234.84
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.92
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.33
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,131.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,157.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,139.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,105.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,197.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,507.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,633.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,562.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,615.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,759.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,674.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,527.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,655.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,594.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98218
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,N Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99829
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,N Current (Max),A,115.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,109.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,192.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,250.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,212.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,121.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,196.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,158.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99713
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9978
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,137.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,125.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,243.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,163.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,209.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,310.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,257.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,200.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,269.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,217.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,129.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,154.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.34
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.33
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,234.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.2
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.53
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,132.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,158.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,136.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,116.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,212.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,149.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,519.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,646.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,567.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,642.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,736.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,679.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,518.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,647.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,584.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98395
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,N Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,N Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,N Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,N Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,99.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,99.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,141.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,195.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,258.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,218.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,129.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,207.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,163.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99762
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,166.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,207.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,171.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,236.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,328.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,272.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,182.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,260.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,219.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,128.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,148.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.44
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.05
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,234.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.78
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.55
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,134.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,156.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,135.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,109.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,205.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,144.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,521.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,630.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,572.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,623.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,727.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,671.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,521.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,635.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,578.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9852
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,N Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,N Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,41.0
