Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,N Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,N Current (Max),A,138.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,101.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,99.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,138.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,195.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,272.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,223.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,138.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,204.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,168.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,143.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,129.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,218.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,171.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,215.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,347.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,249.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,197.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,270.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,225.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,129.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.97
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.47
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.17
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,234.95
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.31
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.95
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,131.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,151.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,135.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,108.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,199.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,490.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,626.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,561.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,603.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,722.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,647.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,521.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,654.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,580.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97668
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,N Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,N Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99771
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99728
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,N Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,N Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,99.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,191.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,253.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,211.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,126.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,205.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,159.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,155.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,144.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,207.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,220.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,334.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,266.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,191.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,241.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,211.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,121.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,148.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.94
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.39
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.39
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,234.81
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.83
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,132.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,159.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,130.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,112.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,217.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,160.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,517.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,633.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,563.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,615.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,769.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,683.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,504.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,624.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,557.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99792
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,N Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,98.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,151.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,117.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,176.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,221.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,197.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,116.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,193.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,147.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,130.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,200.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,227.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,293.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,252.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,189.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,265.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,217.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,85.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
