Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.86
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.61
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.28
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.11
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.56
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.06
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,128.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,148.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,131.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,109.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,186.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,483.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,618.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,550.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,592.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,700.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,638.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,500.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,632.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,560.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9812
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97876
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99765
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,N Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,N Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,97.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,141.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,175.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,237.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,203.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,111.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,192.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,147.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98044
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,140.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,128.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,192.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,230.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,312.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,254.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,182.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,257.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,214.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,89.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,122.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,157.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.19
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.69
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.36
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,234.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.33
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.36
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,124.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,149.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,128.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,111.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,225.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,149.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,488.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,586.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,530.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,605.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,698.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,641.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,475.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,612.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,548.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,N Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99826
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,N Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,N Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,90.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,106.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,144.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,186.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,238.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,212.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,114.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,198.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,153.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99762
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,217.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,218.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,313.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,253.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,180.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,248.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,207.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,118.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.55
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.61
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.03
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,234.08
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.22
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,231.98
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.16
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,130.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,153.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,132.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,101.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,225.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,499.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,635.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,557.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,606.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,722.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,659.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,520.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,640.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,569.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98535
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,N Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99826
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,N Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,N Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,100.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,147.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,188.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,232.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,206.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,107.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,204.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,146.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
