Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,128.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,187.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,226.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,322.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,256.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,183.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,248.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,208.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,119.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,148.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.61
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.33
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.39
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,234.45
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.95
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.56
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,126.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,154.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,132.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,110.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,186.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,493.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,594.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,541.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,627.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,737.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,663.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,512.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,626.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,564.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,N Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99774
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,N Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,N Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,101.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,137.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,177.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,249.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,203.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,109.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,188.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,141.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,210.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,211.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,287.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,247.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,177.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,265.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,202.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,117.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.23
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.78
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.77
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,234.28
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.33
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.06
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,128.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,150.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,133.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,104.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,168.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,498.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,593.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,547.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,602.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,688.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,644.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,529.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,624.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,569.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,N Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,N Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,N Current (Max),A,124.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,89.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,101.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,151.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,189.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,240.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,209.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,122.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,210.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,155.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,123.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,134.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,194.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,231.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,307.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,255.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,173.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,259.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,197.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,119.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.06
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,234.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.67
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.61
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,124.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,157.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,133.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,116.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,196.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,472.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,592.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,531.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,617.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,733.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,671.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,505.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,638.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,570.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9827
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98535
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,N Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,82.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,N Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,N Current (Max),A,126.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,96.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,95.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,144.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,186.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,243.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,215.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,127.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,220.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,163.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
