Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,130.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,200.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,220.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,318.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,246.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,180.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,265.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,212.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,116.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,130.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,184.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.67
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.81
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.92
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.33
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.8
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,131.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,158.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,139.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,105.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,197.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,136.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,510.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,629.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,555.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,604.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,737.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,672.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,524.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,669.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,593.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,N Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99832
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,N Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,N Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,104.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,149.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,188.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,240.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,208.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,115.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,194.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,149.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,126.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,135.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,231.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,226.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,309.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,254.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,183.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,258.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,216.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,92.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,127.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,161.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.22
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.59
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.05
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.03
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.06
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,136.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,162.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,137.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,111.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,205.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,503.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,663.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,575.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,625.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,766.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,691.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,520.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,659.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,582.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97897
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98755
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98486
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,N Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99814
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,N Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,N Current (Max),A,143.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,98.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,104.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,146.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,198.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,259.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,217.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,119.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,188.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,145.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,127.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,199.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,215.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,315.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,248.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,178.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,280.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,201.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,90.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,127.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,163.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.94
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.69
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.98
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,131.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,157.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,133.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,114.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,204.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,147.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,511.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,622.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,555.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,633.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,735.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,668.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,519.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,635.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,562.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
