Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,N Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99835
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,N Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,N Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,94.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,104.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,168.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,197.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,245.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,221.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,114.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,193.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,148.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99838
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,110.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,123.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,215.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,163.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,180.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,298.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,227.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,182.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,231.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,202.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,80.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,136.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,153.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,135.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,98.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,200.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,524.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,663.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,574.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,554.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,727.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,646.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,521.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,624.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,568.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98523
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,N Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99826
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,N Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,N Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,104.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,165.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,128.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,198.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,254.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,218.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,112.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,205.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,151.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99762
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,125.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,200.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,187.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,282.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,224.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,179.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,252.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,216.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,118.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.02
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,129.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,152.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,137.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,104.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,185.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,131.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,476.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,624.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,544.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,612.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,707.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,643.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,533.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,651.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,580.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9852
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99832
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,N Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,N Current (Max),A,115.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,105.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,176.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,129.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,189.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,249.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,221.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,132.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,196.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,160.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,123.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,186.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,215.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,276.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,240.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,183.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,248.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,211.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
