Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,168.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,238.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.08
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,124.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,159.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,140.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,116.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,207.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,152.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,470.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,615.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,523.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,618.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,724.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,676.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,527.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,683.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,592.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99829
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,N Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,N Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,103.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,183.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,135.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,197.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,267.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,222.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,122.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,206.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,157.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9747
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,129.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,200.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,204.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,285.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,231.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,200.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,286.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,233.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,106.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.89
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.3
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,118.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,157.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,147.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,120.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,238.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,165.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,432.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,558.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,499.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,615.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,730.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,667.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,542.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,726.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,625.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98477
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98077
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99835
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,N Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,N Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,92.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,159.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,125.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,188.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,230.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,205.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,104.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,186.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,149.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97156
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,129.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,88.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,189.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,149.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,202.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,289.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,225.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,185.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,280.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,233.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,105.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.31
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.17
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.77
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,117.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,145.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,140.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,97.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,229.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,444.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,556.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,496.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,590.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,675.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,618.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,517.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,719.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,596.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,N Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9986
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,N Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,N Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,104.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,165.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,193.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,227.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,207.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,108.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,218.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,148.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96957
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
