Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,219.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,211.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,306.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,236.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,182.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,238.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,202.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.89
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.34
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.47
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.28
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.67
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,122.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,150.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,133.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,212.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,473.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,576.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,516.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,591.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,715.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,639.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,519.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,620.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,565.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98352
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99832
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,N Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,151.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,121.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,189.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,253.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,210.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,111.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,206.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,148.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,133.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,120.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,200.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,186.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,293.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,221.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,173.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,273.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,207.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.45
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.84
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.52
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.56
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.05
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,145.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,130.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,100.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,228.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,150.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,408.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,543.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,460.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,563.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,681.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,616.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,471.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,633.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,552.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99036
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9985
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,N Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,103.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,171.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,125.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,128.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,237.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,195.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,167.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94611
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96902
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,125.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,104.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,170.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,166.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,247.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,189.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,144.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,201.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.03
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.53
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.17
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.09
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.7
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,130.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,109.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,89.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,206.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,367.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,492.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,500.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,626.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,558.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,403.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,545.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97726
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98798
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99823
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
