Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,N Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,110.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,183.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,123.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,184.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,147.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,167.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90567
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9689
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90411
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9762
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,210.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,129.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,203.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.72
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.56
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.23
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.06
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,107.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,154.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,338.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,425.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,383.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,531.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,457.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,367.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,499.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95428
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99774
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,N Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,108.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,155.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,125.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,116.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,172.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,133.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,168.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90893
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96411
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84448
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.07
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96329
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,92.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,140.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.56
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.94
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.95
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.09
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.28
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,149.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,295.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,421.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,338.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,461.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,273.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,441.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96487
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9978
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,N Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,110.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,165.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,134.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,141.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95203
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90295
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84295
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96191
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9559
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.78
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.97
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.55
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.33
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.61
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,145.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,253.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,373.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.75
