Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,303.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,408.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,223.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,358.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96298
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,N Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9978
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,N Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,132.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93298
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97357
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91595
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94189
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84363
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.957
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91473
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.73
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.39
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.69
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.59
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.86
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,236.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,333.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,263.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,363.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,228.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,329.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96811
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97418
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99771
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,N Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89612
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91077
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95767
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85095
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97867
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87286
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,186.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,297.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,217.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,306.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,200.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,305.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96036
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98755
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,N Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,121.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95251
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96826
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90698
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96515
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84085
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96551
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,159.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.62
