Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,172.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9314
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91614
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.39
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.98
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,223.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,348.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,232.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,329.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,208.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,288.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93866
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97421
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,N Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86538
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95291
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94897
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96573
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83957
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96536
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,180.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91354
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90326
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.77
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,128.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,159.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,282.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,209.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,337.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,169.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,281.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97836
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98145
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97122
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,N Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,133.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93216
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9404
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92432
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95526
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8417
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.94
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95203
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,172.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96527
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92944
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.47
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,145.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,187.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,277.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,216.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,315.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,172.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,263.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95404
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94229
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91913
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96872
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96701
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,N Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.888
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91781
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
