Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92102
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95581
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8399
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9389
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,94.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,167.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89651
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,152.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,177.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,239.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,206.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,291.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,138.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,222.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94589
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9415
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92224
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97961
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95334
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,N Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99854
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91394
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94162
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92828
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95749
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83969
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.56
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94537
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,101.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,161.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92895
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,164.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,184.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,257.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,208.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,317.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,129.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,206.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.56
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91989
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.75558
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91272
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95151
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,N Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9985
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91418
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94202
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.82
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92029
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95953
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83926
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97098
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94955
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89114
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.73
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,167.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,240.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,178.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,263.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,120.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,203.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87851
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84454
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9172
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
