Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97913
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9603
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,N Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93768
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92422
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92303
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95953
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83932
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94882
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93777
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,165.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,231.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,170.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,289.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,119.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,191.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91128
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84881
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93793
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9762
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96875
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,N Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99762
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88135
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92468
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.69
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91312
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9602
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83951
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.44
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97183
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93249
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91931
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,137.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,161.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,227.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,169.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,260.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,115.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,193.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-40.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90314
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83859
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89886
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.13
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97583
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97259
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,N Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86212
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9288
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.94
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90872
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8504
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.81
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.81
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96493
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92206
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,134.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90707
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
