Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,159.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,154.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,242.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,168.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,292.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,125.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,208.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.19
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9256
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96457
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89459
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97159
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97379
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,N Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,128.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86609
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94672
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95001
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9093
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8605
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.31
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.94
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93988
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92276
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,132.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,145.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,226.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,187.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,275.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,115.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,174.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90494
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94443
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90518
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99716
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97436
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9758
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,N Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86899
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91458
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92169
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90411
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85956
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.94
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93756
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89291
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,152.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,140.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,250.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,179.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,273.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,114.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,196.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91318
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90634
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90054
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,N Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96457
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96881
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,N Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87179
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93149
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9212
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9552
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86227
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.44
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.44
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92599
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
