Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91611
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,135.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,139.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,220.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,168.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,246.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,109.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,193.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.94
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9219
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89743
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8948
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99741
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9743
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97125
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,N Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87286
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93497
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91492
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84588
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.44
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96765
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9317
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91101
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,147.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,142.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,230.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,174.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,289.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,122.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,198.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92331
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86041
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,N Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,105.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96567
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87039
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94705
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91733
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9646
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8421
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.87
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92444
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91412
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,134.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,198.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,187.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,297.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,122.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,212.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93732
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96417
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87887
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.87
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.974
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97336
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,N Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,145.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91174
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93439
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
