Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93545
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96451
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84335
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95746
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92035
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91086
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,151.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,154.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,222.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,167.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,301.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,110.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,196.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.56
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9169
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95853
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87039
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,N Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.56
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97342
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,N Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97238
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87179
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91766
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91391
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96329
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84271
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.31
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97662
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9566
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91995
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88248
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,122.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,190.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,151.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,231.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,112.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,200.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91995
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94211
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91864
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97238
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91891
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,N Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87402
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93491
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9107
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96146
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84152
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.63
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95196
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93777
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92419
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,125.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,168.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,130.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,219.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,106.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,164.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90533
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84692
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8977
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
