Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.63
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96356
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92468
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,N Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,103.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.31
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93619
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87182
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95633
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9303
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96771
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83954
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Max),A,5.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.69
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93335
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93524
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87127
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,112.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,184.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,139.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,225.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,175.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90842
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95438
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91409
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95825
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93054
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,N Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86874
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92676
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.82
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92285
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9603
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83862
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95224
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93497
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91791
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,173.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,117.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,169.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,163.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,267.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,99.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.69
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91757
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95175
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92233
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.44
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95132
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92709
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,N Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87076
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9465
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91388
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9631
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83786
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.44
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95578
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91858
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.918
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
