Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,160.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,110.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,173.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,243.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,103.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,184.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88959
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84179
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88058
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.31
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95395
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91257
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,N Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87118
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93808
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.32
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91348
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96439
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83951
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.87
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95227
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91333
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91785
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,117.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,178.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,162.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,228.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,111.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,158.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-40.94
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91485
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.7698
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9032
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,22.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96393
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9201
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,N Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87103
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94803
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91583
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95792
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84054
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.19
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94916
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90555
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91232
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,120.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,176.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,163.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,234.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,109.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,195.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91345
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.72061
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90378
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96628
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94113
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,N Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,N Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95935
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87161
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93985
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94043
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96344
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85226
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.37
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.19
