Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94702
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90643
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91254
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,156.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,127.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,180.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,163.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,242.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,105.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,162.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-42.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9288
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79797
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9154
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96851
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92264
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,N Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,N Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87213
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93417
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9284
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96326
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85788
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93051
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93091
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91501
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,119.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,178.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,162.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,239.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,102.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,151.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-38.81
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.69
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93133
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77469
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89804
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96609
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91009
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,N Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95669
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87515
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95505
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91843
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95868
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85779
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.56
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93732
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92059
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91427
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,150.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,118.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,185.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,162.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,242.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,100.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,151.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91421
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.69711
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90677
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.87
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.19
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95743
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93188
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,N Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,104.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
