Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87445
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93716
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92761
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92639
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85785
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97314
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93967
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93713
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89087
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,125.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,179.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,159.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,243.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,97.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,163.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-39.13
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.56
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89441
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.78897
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89371
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.69
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9642
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94006
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,N Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85965
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.914
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91498
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.918
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85315
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9483
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93555
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91403
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,112.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,164.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,149.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,209.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,102.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,151.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-42.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91333
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.78827
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90744
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97324
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92465
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,N Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97259
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74194
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90253
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.69
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91019
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96558
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83938
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95364
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.927
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9064
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,145.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,115.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,162.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,161.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,251.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,103.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,148.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-42.19
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.19
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87002
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.70312
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89014
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
