Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96152
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93924
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,N Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.07
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86252
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90253
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92639
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96393
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84002
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.81
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95636
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91305
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90576
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,164.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,118.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,176.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,155.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,281.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,104.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,167.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90472
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.78915
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89847
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97021
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94156
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,N Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91742
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90906
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90536
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95657
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8406
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.56
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.37
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92831
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.906
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,155.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,105.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,158.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,184.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,253.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,107.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,173.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-39.87
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.31
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93921
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.7879
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92142
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.44
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96658
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89953
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,N Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.44
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96088
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80713
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89422
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90613
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95087
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83948
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96106
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92834
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86777
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
