Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,149.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,110.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,174.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,156.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,249.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,98.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,155.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-38.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89657
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.78674
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88519
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.44
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96814
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90967
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,N Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,N Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94626
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8219
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88632
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91919
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95251
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83999
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.44
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96002
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9378
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91449
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,140.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,101.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,186.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,164.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,237.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,100.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,188.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87259
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.71023
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92035
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96298
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92447
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,N Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,N Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82272
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89615
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91971
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96139
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85797
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.31
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95038
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9295
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91092
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,118.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,179.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,169.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,248.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,105.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,168.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.81
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89425
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77884
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8876
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.966
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93826
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,N Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95367
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80493
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91336
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90893
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96957
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86111
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
