Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95773
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91891
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90863
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,127.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,113.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,185.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,162.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,221.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,107.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-44.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.44
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92621
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79193
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92593
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.81
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97333
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91479
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,N Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,N Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.69
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80551
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90668
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90488
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95575
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86145
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.19
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96915
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94903
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93341
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,82.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91287
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,137.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,134.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,179.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,177.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,237.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,106.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,176.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-39.87
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.94
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92984
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80423
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91177
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97299
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92801
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,N Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78164
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90689
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92807
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95767
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86136
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.13
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96301
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95373
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88855
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,107.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,117.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,179.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,163.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,216.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,100.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,167.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-45.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90396
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79025
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89972
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96005
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92517
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,N Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
