Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78827
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89758
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91318
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86078
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96649
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9599
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95114
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.13
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8916
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,139.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,121.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,183.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,171.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,249.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,95.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,180.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-40.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.81
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87671
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79489
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89581
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97583
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93399
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,N Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.44
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78759
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90591
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90515
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96237
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84234
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Max),A,5.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.31
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97629
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94589
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91162
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,137.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,122.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,163.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,164.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,269.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,102.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,216.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92279
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80838
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89734
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96686
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93039
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,N Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.69
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78659
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89029
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91861
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96234
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86859
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.56
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96335
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9248
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90787
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,139.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,126.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,171.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,170.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,246.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,109.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,198.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
