Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91321
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83084
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91473
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97263
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91733
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,N Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78759
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91757
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91989
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96201
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86929
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.75
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.69
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96088
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95602
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9256
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90808
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,140.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,116.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,195.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,165.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,244.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,117.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,205.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91373
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94665
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86355
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96417
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93246
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,N Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,N Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.31
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85492
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94092
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90134
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96765
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84189
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.94
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95792
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94147
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88055
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,169.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.75
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,132.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,185.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,181.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,270.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,114.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,190.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.19
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8876
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84866
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90542
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.923
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,N Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.06
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79324
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93555
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92013
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96179
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84186
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94351
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90655
