Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,139.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,111.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,160.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,170.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,243.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,112.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,175.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93442
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95367
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91998
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96841
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95035
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.37
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7864
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89569
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95657
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90845
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84259
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.81
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95132
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91025
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,126.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,202.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,168.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,227.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,112.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,180.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90558
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95053
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90124
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96857
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91312
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,N Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.06
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96448
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78723
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96289
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93185
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91455
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84918
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.81
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95068
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,137.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91678
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,139.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,125.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,195.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,172.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,253.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,102.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,173.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94195
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82904
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91006
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96701
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92953
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,N Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,N Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.81
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77505
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90906
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95111
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86191
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Max),A,6.0
