Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95373
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93951
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97125
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90817
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,129.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,141.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,201.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,165.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,249.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,115.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,197.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-41.06
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.56
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88016
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.78711
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88244
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,N Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93948
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93222
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,N Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.69
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77685
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92685
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95941
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85922
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96219
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92975
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86566
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,136.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,206.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,116.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,191.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,127.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,181.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-38.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92435
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.7738
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90646
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,N Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93179
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92322
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,N Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96948
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84439
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91492
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96384
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86102
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96799
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96533
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93097
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93286
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91824
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,157.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,143.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,203.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,118.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,201.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,127.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,173.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89099
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.74044
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88064
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,27.44
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93622
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91684
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,N Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.0
