Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77725
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90674
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95792
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85904
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.37
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.13
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.56
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96503
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.923
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92618
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90893
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,141.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,216.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,115.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,220.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,129.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,186.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-38.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.19
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92755
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79928
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90832
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96536
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92013
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,N Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78512
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91006
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96643
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85968
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.44
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.06
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96286
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90979
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94226
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90759
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,158.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,216.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,134.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,231.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,136.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,192.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.56
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90378
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82858
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87488
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,26.69
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92328
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94391
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,N Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,N Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94675
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86487
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88009
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.19
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.31
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.56
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96152
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97159
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91928
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,164.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.13
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90277
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93075
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80575
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,149.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,211.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,121.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,213.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,129.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,234.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
