Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92056
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83667
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81094
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,N Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.94
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90478
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93298
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,N Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,N Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95648
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90729
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9686
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87692
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95398
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95935
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9238
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.31
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88971
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9451
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82071
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,226.36
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,224.64
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,147.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,220.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,114.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,215.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,122.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,213.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-34.56
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89062
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82266
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.7944
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.94
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.87
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90933
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93484
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,N Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96979
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96747
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88385
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.63
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96097
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9476
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93704
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87991
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9205
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80365
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,147.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,220.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,123.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,208.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,136.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,254.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-32.69
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9241
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82635
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80694
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93445
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94452
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,N Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,N Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92169
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96268
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96912
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87613
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9639
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95962
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93613
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,132.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
