Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93375
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92026
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80868
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,107.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,162.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,230.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,131.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,211.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,128.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,216.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.87
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.44
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91266
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83615
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90304
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,N Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9241
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93857
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,N Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,N Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9574
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96747
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88034
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.31
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95984
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94733
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92462
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.19
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93722
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91928
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80822
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,158.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,224.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,115.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,224.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,142.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,205.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.06
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9324
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84543
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.83133
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.56
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92065
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9602
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,N Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96527
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97494
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96896
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87622
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95569
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95166
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93399
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94284
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92316
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80517
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,167.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,214.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,115.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,241.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,143.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,231.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.13
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.63
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-32.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89148
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86166
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82904
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93637
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96518
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,N Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96701
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96457
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97949
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
