Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96774
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87802
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.31
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95004
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95987
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93555
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,186.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.69
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93741
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89633
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80301
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,127.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,165.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,224.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,113.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,239.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,155.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,265.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,25.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.31
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.94
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88605
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84546
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95666
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,N Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,N Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94192
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96094
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,N Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95813
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9584
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96542
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87863
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.69
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95816
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96481
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92862
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.37
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91937
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91553
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80414
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,164.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,241.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,159.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,266.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,168.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,241.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,24.06
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.94
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88766
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8432
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,N Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95532
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95846
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,N Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,N Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97082
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88125
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.56
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.44
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95337
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95062
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94272
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92032
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89316
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80215
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.47
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,171.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,227.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,139.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,273.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,167.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,230.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,25.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.87
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89322
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80935
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,N Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.44
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93533
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97705
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
