Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,N Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95422
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96347
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96509
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87558
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.81
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95547
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94314
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94888
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,97.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.37
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93906
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94153
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80551
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,167.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,218.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,147.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,251.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,173.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,253.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,22.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-43.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88431
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80276
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,N Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.06
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9306
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,N Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96292
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96521
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88199
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.44
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94443
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95712
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93698
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,161.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94244
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93823
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82055
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,151.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,234.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,142.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,249.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,175.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,267.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,25.94
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-43.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88873
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8251
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,N Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.44
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93344
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,N Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89682
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87469
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.69
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96258
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94342
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95132
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,172.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94134
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90808
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80655
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,159.38
