Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,223.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,147.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,254.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,210.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,284.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,24.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-39.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92782
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84189
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96823
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95514
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97949
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,N Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95196
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96844
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8822
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.81
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.19
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94284
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96796
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95309
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94443
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88663
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80667
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.05
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,231.44
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,173.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,220.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,161.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,243.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,187.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,257.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.56
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89935
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85055
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92193
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97064
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97412
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96765
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87912
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.44
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.56
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95612
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95938
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93982
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,119.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,177.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94153
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93143
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80618
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,153.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,222.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,143.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,241.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,204.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,274.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,23.19
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92493
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94983
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97711
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92972
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98395
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,N Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95413
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97556
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88064
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.44
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.44
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94983
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94498
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
