Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,183.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94009
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92654
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80728
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.73
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,166.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,237.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,159.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,262.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,202.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,283.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,24.06
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92944
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84582
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96442
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.68
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92383
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97201
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,N Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9682
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95941
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96854
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87982
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.81
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.94
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.37
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95203
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9505
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95398
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,133.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,112.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,172.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.37
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93991
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91913
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81198
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,139.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,155.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,222.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,153.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,259.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,208.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,284.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91662
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95346
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92374
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97424
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97293
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9667
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88348
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.06
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.31
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.94
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9516
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94131
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95538
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,114.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,193.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.81
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93561
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94455
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81595
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.67
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,128.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,158.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,221.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,147.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,252.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,193.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,307.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95398
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89166
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9375
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,N Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,N Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96023
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
