Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96597
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88284
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.81
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95627
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96323
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9541
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,180.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,116.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,204.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91888
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92013
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81106
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,223.14
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,199.64
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,166.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,204.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,158.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,268.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,193.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,319.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94797
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81741
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,N Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99332
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93133
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97922
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97726
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97073
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97095
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87933
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.63
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.81
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95169
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94183
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95004
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,115.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,110.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,192.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92633
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94208
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81109
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,175.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,158.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,206.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,135.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,252.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,217.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,310.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-42.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92587
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85913
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.56
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92316
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90845
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97223
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96548
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88425
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.81
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.94
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.57
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95639
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95431
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95575
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,119.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,187.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93005
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93698
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83053
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,223.06
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,200.2
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,153.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,209.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,160.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,245.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,225.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,326.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-41.63
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91949
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83856
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,N Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
