Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.19
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94076
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,N Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9621
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96551
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87747
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95236
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94778
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94699
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,118.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,183.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92609
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91186
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81326
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.09
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,231.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.05
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,154.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,156.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,220.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,142.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,233.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,223.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,316.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-41.37
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95004
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84161
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.06
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95889
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,N Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9617
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96524
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8837
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.69
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.44
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95959
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94849
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95648
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,156.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,188.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.31
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95077
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92947
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81363
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.61
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.06
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,134.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,163.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,234.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,145.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,261.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,238.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,305.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95654
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84839
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98587
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,N Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.63
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9472
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97873
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96521
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88037
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.44
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95438
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93902
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95001
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.31
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90027
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82562
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.27
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.2
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
