Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,176.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,247.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,133.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,255.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,229.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,301.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96231
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94296
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,N Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.56
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96005
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90106
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.31
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.31
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.94
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95535
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9487
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,122.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,178.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92639
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82342
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.02
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.66
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.41
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.77
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.34
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,129.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,198.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,267.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,156.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,258.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,232.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,314.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96667
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9451
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98669
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9378
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97613
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,N Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97293
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90118
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.81
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.31
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95084
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94675
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95071
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,152.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,117.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,184.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93707
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83133
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.14
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.22
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.95
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.28
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.3
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,121.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,186.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,252.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,160.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,257.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,223.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,312.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96735
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94485
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.06
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94479
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96722
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,N Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93469
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96606
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88885
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.69
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96063
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94656
