Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,119.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,160.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90646
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83569
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.08
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.53
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,183.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,255.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,137.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,252.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,224.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,288.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94406
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94037
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96011
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96545
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88003
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.19
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95816
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95727
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94922
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,187.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92456
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83633
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,138.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,192.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,250.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,148.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,247.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,228.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,334.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95731
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95291
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.63
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97162
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,N Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,N Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98798
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9985
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8837
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.94
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95187
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94699
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95676
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,195.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92453
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83438
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.19
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.83
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,231.66
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,167.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,200.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,276.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,194.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,303.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,259.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,384.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96347
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95459
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98279
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,N Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95795
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,N Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,104.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95843
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
