Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88144
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.94
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.13
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94751
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94958
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95361
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,189.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91635
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84659
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.19
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.8
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.7
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.69
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.58
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,175.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,175.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,255.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,170.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,282.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,271.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,369.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94095
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94137
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95416
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97781
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,N Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,N Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,143.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95734
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88077
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.19
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.94
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95264
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,112.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,185.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92169
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83221
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.3
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.19
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,220.53
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.92
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,168.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,178.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,257.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,177.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,318.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,246.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,358.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95804
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94379
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94842
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,N Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,121.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88064
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9509
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94986
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,189.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90906
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83279
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.31
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.06
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.53
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.42
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.95
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,188.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,247.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,186.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,278.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,228.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,302.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95239
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93799
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,N Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
